Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
776819,Old Station Road - Bromsgrove,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
776819,Old Station Road - Bromsgrove,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776819,Old Station Road - Bromsgrove,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.41
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.99
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
