Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.57
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
