Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.43
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.04
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
