Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
