Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-24T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
