Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
