Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.92
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.62
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
