Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.16
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
