Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.95
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.11
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.33
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.65
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.55
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.88
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.28
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
