Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.92
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.59
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.16
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.02
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
776819,Old Station Road - Bromsgrove,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.95
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.67
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
