Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
