Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
