Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
