Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.08
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.8
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
