Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.88
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776819,Old Station Road - Bromsgrove,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
