Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
