Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
