Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
