Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
