Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.16
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.74
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.04
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.37
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
