Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.42
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.75
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.52
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776819,Old Station Road - Bromsgrove,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.22
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
