Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.91
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776819,Old Station Road - Bromsgrove,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.14
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.21
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776819,Old Station Road - Bromsgrove,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.36
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.08
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776819,Old Station Road - Bromsgrove,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.51
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.82
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
