Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.71
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776819,Old Station Road - Bromsgrove,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.08
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.88
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.58
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.24
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.67
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.66
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.32
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.49
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.85
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.11
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.33
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.47
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.91
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776819,Old Station Road - Bromsgrove,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.96
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.05
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.48
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.61
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.33
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.3
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
