Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.73
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.02
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776819,Old Station Road - Bromsgrove,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.7
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,149.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.51
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.55
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.35
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.47
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.12
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.47
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.91
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.03
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.59
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.84
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.31
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.85
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
