Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.27
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.3
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.53
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.16
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
