Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.21
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.51
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.96
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.86
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
