Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776819,Old Station Road - Bromsgrove,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.54
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.69
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
