Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
