Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.89
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
