Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
