Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
