Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
