Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776819,Old Station Road - Bromsgrove,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
