Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.25
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.84
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.38
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.88
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.58
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.83
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.97
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776819,Old Station Road - Bromsgrove,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.76
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.7
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
