Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.18
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.19
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.65
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.63
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.71
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
