Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.16
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776819,Old Station Road - Bromsgrove,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.24
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.85
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.23
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776819,Old Station Road - Bromsgrove,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
