Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
