Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.69
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
