Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
