Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.44
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.83
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.89
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.45
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.64
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
