Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
