Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
