Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
