Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
