Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
