Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
