Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.49
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.86
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.66
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.62
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
