Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.64
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.12
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.68
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.87
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.26
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.3
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.61
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.98
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776819,Old Station Road - Bromsgrove,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.25
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.91
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
