Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.09
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.36
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.15
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.88
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.57
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.01
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.74
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.69
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.29
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.38
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.8
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776819,Old Station Road - Bromsgrove,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.33
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.64
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.7
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.47
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.39
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.71
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,156.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.14
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.76
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
