Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.43
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.69
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.54
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.16
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.45
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.46
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.66
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.04
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.92
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.87
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776819,Old Station Road - Bromsgrove,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.41
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.91
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.32
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.51
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.76
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.39
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.05
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.47
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.1
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.54
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.99
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.02
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.61
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
