Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.33
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776819,Old Station Road - Bromsgrove,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.15
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.29
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.81
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.84
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.12
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.98
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.78
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
