Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,49.09
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.3
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.78
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.34
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
