Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
