Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
776819,Old Station Road - Bromsgrove,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
