Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.33
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.77
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.75
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.01
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.12
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
