Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
