Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
