Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.48
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.01
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.48
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
