Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.37
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
