Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.07
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776819,Old Station Road - Bromsgrove,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776819,Old Station Road - Bromsgrove,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.58
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
776819,Old Station Road - Bromsgrove,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
