Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.86
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776819,Old Station Road - Bromsgrove,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.93
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.3
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.05
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.19
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.72
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.02
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.03
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.07
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.43
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.41
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.69
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.63
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.08
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.06
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.77
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.71
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.93
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.77
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.27
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.39
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.43
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
