Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.66
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.98
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.48
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.32
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.89
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776819,Old Station Road - Bromsgrove,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.31
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.31
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.06
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.34
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776819,Old Station Road - Bromsgrove,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
