Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776819,Old Station Road - Bromsgrove,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-03-29T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-03-29T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
