Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
